Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.46
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.2
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,52.91
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,69.4
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.3
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,212.3
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.65
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.68
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.35
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,144.4
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,44.8
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,83.34
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,108.66
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,121.07
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.7
922030,HALKIN STREET B 45,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,488.4
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.47
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.06
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,39.32
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.44
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,41.3
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,118.0
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,158.9
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,127.3
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.33
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.58
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,52.69
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,68.9
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,120.1
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,212.0
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.07
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.39
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.96
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,159.3
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.9
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,44.9
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,85.51
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,112.53
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,125.57
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,454.8
922030,HALKIN STREET B 45,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,507.8
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.26
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,38.07
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.27
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,36.8
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,115.2
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,154.3
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,133.1
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.63
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,55.17
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,76.0
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,125.4
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,222.9
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.09
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.18
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.25
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,158.9
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.2
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,45.0
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,84.42
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,112.91
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,132.66
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,457.8
922030,HALKIN STREET B 45,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,538.5
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.85
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.93
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.86
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,40.1
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,106.1
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,137.8
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.5
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.7
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.65
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,61.11
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,87.2
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,140.9
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,246.8
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.63
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.95
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.17
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.1
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,154.4
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.5
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,45.1
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,78.53
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,111.87
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,135.02
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,453.7
922030,HALKIN STREET B 45,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,548.0
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.09
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.96
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.66
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,39.6
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,107.5
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,130.5
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,114.8
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.84
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.48
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,59.22
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,79.1
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.7
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,240.3
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.17
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.77
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.06
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,166.7
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.2
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,45.2
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,85.12
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,111.09
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,136.59
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.8
922030,HALKIN STREET B 45,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,556.3
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.32
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.34
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.25
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,101.2
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,132.5
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,133.5
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.93
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.79
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,52.26
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,63.7
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,158.3
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,212.6
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.47
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.63
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.27
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.37
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.9
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,144.9
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,161.3
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,45.3
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,86.46
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,111.66
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,134.4
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.3
922030,HALKIN STREET B 45,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,548.9
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.94
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.38
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,31.27
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.29
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.8
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,128.6
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,111.9
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.91
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.76
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,59.59
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,72.4
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,162.9
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,243.5
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.4
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.87
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.95
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.84
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.7
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,164.6
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.6
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,45.4
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,79.71
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,117.52
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,136.3
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,481.4
922030,HALKIN STREET B 45,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,558.3
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.21
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.4
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.44
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.6
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,125.4
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,110.7
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
