Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.9
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,46.97
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,55.27
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,72.0
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,192.4
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,225.6
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.54
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.01
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.7
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.3
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,160.8
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,159.1
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,78.85
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,126.23
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,135.02
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,518.1
922030,HALKIN STREET B 45,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,553.5
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.93
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.53
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.46
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,35.3
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,99.2
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,154.0
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,127.0
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.86
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.79
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,56.14
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,70.3
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,156.3
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,228.7
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.7
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.32
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.89
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.1
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,178.2
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,159.7
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,45.6
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,90.03
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,128.54
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,136.46
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.8
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,526.9
922030,HALKIN STREET B 45,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,558.6
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.33
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.76
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,34.68
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.84
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,35.3
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.4
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,142.6
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,120.9
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.68
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.76
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,53.53
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,69.7
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,134.9
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,218.8
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.11
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.45
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.4
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.72
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,170.6
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,171.4
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,175.4
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,45.7
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,93.96
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,118.26
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,137.09
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.8
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,486.4
922030,HALKIN STREET B 45,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,562.3
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.69
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,37.74
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.99
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,35.7
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,98.4
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,154.9
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,117.7
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.88
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.26
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.81
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,68.2
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,133.4
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,212.0
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.08
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.13
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.24
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.4
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,179.1
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,174.3
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,45.8
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,98.29
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,121.98
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,135.29
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.4
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,502.0
922030,HALKIN STREET B 45,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,555.9
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.09
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.64
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.86
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,40.9
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,104.5
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,134.9
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,113.0
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.43
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.38
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,51.33
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,62.9
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,142.7
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,209.5
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.33
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.42
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,55.98
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.53
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,183.2
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,231.4
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,183.0
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,45.9
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,97.47
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,133.62
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,136.41
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.2
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,550.8
922030,HALKIN STREET B 45,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,559.6
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.64
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,35.42
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.3
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,38.6
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,102.5
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,147.4
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,118.8
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.16
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.51
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,56.48
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,72.3
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,159.7
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,231.2
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.09
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.57
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,60.51
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.27
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.6
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,250.0
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.9
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,45.9
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,99.93
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,142.93
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,146.67
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.1
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,589.9
922030,HALKIN STREET B 45,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,602.6
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.17
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.87
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,39.69
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.25
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,38.0
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,107.8
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,164.4
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.8
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.74
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.71
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,58.63
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,78.2
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,156.9
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,241.4
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.64
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.96
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,61.03
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.08
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,45.4
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,190.7
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,252.9
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,182.3
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,45.9
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,95.84
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,146.83
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,147.4
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.1
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,606.9
922030,HALKIN STREET B 45,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,609.2
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.94
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,40.33
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,37.44
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,37.5
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,107.9
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,166.1
