Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,155.3
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.13
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.39
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,61.36
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,77.1
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,158.0
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,250.7
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.77
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.99
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.49
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,54.32
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.19
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,170.8
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,224.8
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,186.1
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,45.9
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,95.64
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,141.93
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,156.28
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,583.6
922030,HALKIN STREET B 45,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,641.0
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.07
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.13
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,37.91
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,38.73
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,37.0
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,104.3
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,155.8
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,159.9
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.32
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.93
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,55.72
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,62.7
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,177.2
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,227.4
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.26
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.62
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,50.75
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.75
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,170.5
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,209.9
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,176.8
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,45.8
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,97.65
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,143.65
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,150.16
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.1
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,590.3
922030,HALKIN STREET B 45,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,615.4
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.37
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.2
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,37.12
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,38.2
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,113.3
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,149.0
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,154.0
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.38
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,50.12
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,61.82
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,74.1
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,206.0
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,252.4
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.52
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.57
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,58.14
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.41
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,182.5
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,239.7
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,191.9
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,45.7
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,101.56
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,155.43
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,161.56
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.6
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,638.6
922030,HALKIN STREET B 45,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,662.1
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.16
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,40.33
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,36.44
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,37.1
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,116.5
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,166.4
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,151.5
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,22.7
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.87
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.64
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,59.38
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,61.06
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,85.0
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,245.4
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,249.7
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.04
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.14
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,58.18
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.57
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,44.3
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,169.8
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,241.7
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,196.1
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,45.7
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,94.85
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,174.52
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,161.0
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,169.3
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.6
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,719.7
922030,HALKIN STREET B 45,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,661.1
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.13
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,39.02
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.54
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,41.4
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,120.6
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,161.2
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,132.1
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.21
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.35
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,59.34
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,64.2
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.3
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,176.3
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,243.3
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.63
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.97
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,61.2
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.35
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,51.2
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,173.6
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,253.4
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,172.1
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,45.6
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,106.62
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,159.06
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,151.36
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,438.1
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,656.8
922030,HALKIN STREET B 45,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,623.3
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.52
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.22
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,41.94
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,36.41
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,39.0
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,108.5
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,173.4
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,150.6
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,22.7
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.03
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.33
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,53.53
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,63.5
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,178.9
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,218.0
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.75
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.82
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.46
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,62.62
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.05
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,54.1
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,170.3
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,258.8
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,172.3
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,45.6
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,93.74
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,165.98
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,149.36
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,154.8
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,681.7
922030,HALKIN STREET B 45,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,610.0
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.32
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.22
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,48.03
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,34.06
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,40.2
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,108.3
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,196.3
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,140.9
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.09
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.89
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,53.88
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,60.1
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,152.4
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,218.5
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.9
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.91
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,58.21
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.1
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.3
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,191.8
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,239.3
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,179.8
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,100.33
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,156.52
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,148.29
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.1
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,640.5
922030,HALKIN STREET B 45,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,603.9
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
