Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.46
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.59
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,44.77
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,35.26
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,35.4
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,106.0
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,183.5
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,145.7
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.28
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.6
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,56.1
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,62.8
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,151.1
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,227.8
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.27
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.71
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,54.66
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.89
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,182.9
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,225.6
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,179.7
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,100.76
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,149.12
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,152.36
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.9
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,611.7
922030,HALKIN STREET B 45,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,621.3
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.94
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,35.67
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.3
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,38.7
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,103.9
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,147.4
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,125.9
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.24
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.24
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,59.97
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,70.7
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.3
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,157.5
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,244.2
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.58
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.05
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,66.24
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.98
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,61.7
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,181.2
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,274.3
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.4
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,99.81
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,156.24
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,147.64
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.4
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,642.6
922030,HALKIN STREET B 45,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,603.8
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.84
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,41.24
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.43
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,42.2
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,123.3
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,169.9
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,130.4
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.94
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.87
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,56.48
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,71.2
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,160.3
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,230.2
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.59
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.07
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,52.65
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.21
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,164.0
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,217.8
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.2
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,47.6
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,98.44
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,153.18
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,145.67
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.4
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,629.3
922030,HALKIN STREET B 45,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,596.1
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.4
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,44.07
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,36.83
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,35.1
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,102.3
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,181.1
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,152.6
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.75
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,60.95
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,83.4
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,144.3
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,249.3
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.68
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.88
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,49.92
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.73
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,192.0
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,207.3
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,99.87
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,139.33
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,154.86
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.7
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,574.7
922030,HALKIN STREET B 45,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,636.0
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.99
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.81
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,38.94
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,38.25
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,127.1
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,160.5
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,158.9
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.78
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.84
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,58.33
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,71.4
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.7
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,140.9
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,238.8
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.89
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,58.21
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.03
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,59.2
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,188.6
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,242.4
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,53.0
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,108.7
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,141.78
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,152.56
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.1
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,585.9
922030,HALKIN STREET B 45,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,626.7
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.62
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.15
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,39.83
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,35.22
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,37.3
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,94.8
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,163.7
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,147.2
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.46
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.3
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,61.51
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,75.0
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.9
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,150.6
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,252.0
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.47
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.39
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,52.25
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.99
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.6
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,217.3
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.5
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,48.1
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,45.4
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,102.39
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,144.55
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,157.79
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.8
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,595.7
922030,HALKIN STREET B 45,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,647.2
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.94
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.52
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,34.21
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,35.27
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.0
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,140.6
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,147.4
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.28
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.39
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,56.56
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,62.8
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.3
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,146.1
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,231.2
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.03
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,49.36
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,47.34
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.66
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,203.2
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,197.2
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,175.9
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,45.3
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,104.76
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,134.18
