Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,156.41
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.1
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,552.6
922030,HALKIN STREET B 45,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,642.9
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.54
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.73
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.86
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.55
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,33.2
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.3
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,151.7
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,131.6
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.45
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,35.7
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.52
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.09
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,56.94
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,64.4
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,149.1
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,233.0
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.74
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.19
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,46.72
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.64
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,177.2
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,194.8
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,191.6
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,45.3
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,99.12
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,146.3
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,159.75
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.6
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,602.7
922030,HALKIN STREET B 45,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,655.5
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.55
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.5
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,38.99
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.93
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.5
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,160.6
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,137.8
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.49
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.36
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,60.52
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,62.8
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,184.5
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,247.5
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.48
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,51.79
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.56
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.94
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,212.5
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,198.4
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,168.9
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,52.6
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,45.2
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,113.73
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,148.77
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,157.09
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,465.5
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,614.0
922030,HALKIN STREET B 45,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,645.3
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.93
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.83
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,43.53
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,35.08
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,33.9
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.5
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,179.1
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,145.7
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.01
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.88
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,59.71
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,68.3
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.1
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,181.5
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,244.6
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.39
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,54.59
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.77
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.03
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,224.2
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,175.3
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,206.1
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,45.0
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,114.19
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,147.03
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,168.09
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,467.2
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,606.3
922030,HALKIN STREET B 45,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,689.8
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.71
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,42.13
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,36.16
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,32.8
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.5
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,174.0
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,150.8
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.32
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,49.4
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,64.4
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,84.0
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,204.6
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,263.6
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.49
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.74
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.25
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.72
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.3
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,170.4
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,200.4
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,44.9
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,104.3
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,150.71
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,172.89
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,161.8
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.1
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,621.3
922030,HALKIN STREET B 45,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,709.7
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.32
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.73
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,37.7
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,100.2
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,155.3
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,156.0
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,47.34
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,64.65
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,91.4
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,195.3
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,265.1
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.23
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,55.15
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.76
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,52.67
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,225.5
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.2
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,217.0
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,60.0
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,44.9
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,104.69
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,133.6
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,181.9
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,198.7
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,427.9
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,550.9
922030,HALKIN STREET B 45,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,746.6
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.37
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.11
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.37
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.48
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,33.7
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.9
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,144.9
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,111.2
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.37
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,43.27
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,57.41
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,65.8
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,177.0
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,234.0
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,51.01
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.39
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.15
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,207.4
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,173.2
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,192.9
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,56.5
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,44.9
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,108.81
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,133.45
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,158.42
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,442.7
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,547.2
922030,HALKIN STREET B 45,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,647.8
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.47
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.43
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.95
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,35.08
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.17
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,34.9
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,99.4
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,144.1
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,109.6
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.1
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.33
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,55.55
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,58.9
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.2
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,161.5
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,226.0
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,50.16
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.04
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.09
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,203.9
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,160.4
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,164.4
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,42.1
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,44.8
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
