Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,114.71
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,126.68
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,146.8
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,469.0
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,520.1
922030,HALKIN STREET B 45,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,599.7
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.95
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.98
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,38.69
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.66
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,35.4
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,108.5
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,160.5
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,120.4
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.38
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.49
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,56.34
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,65.0
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.2
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,134.9
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,231.5
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.02
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,48.05
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.24
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.39
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,38.3
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,165.7
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.7
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,44.6
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,112.48
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,123.42
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,147.37
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,462.4
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,511.3
922030,HALKIN STREET B 45,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,607.6
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.95
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,37.12
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.44
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,37.2
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,108.5
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,154.0
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,123.4
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.51
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.13
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,57.86
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,68.2
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,179.5
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,237.1
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.45
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,57.05
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.27
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.8
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,233.7
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,175.7
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,172.0
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,49.9
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,44.5
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,118.27
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,136.25
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,153.37
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,485.4
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,562.4
922030,HALKIN STREET B 45,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,630.0
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.6
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.63
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.71
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.55
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.91
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,107.0
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,142.1
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,128.7
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.58
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,48.82
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,59.07
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,63.6
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,200.1
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,240.6
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.3
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,55.71
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.41
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.83
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,46.6
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,226.5
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,167.3
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,159.1
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,49.2
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,44.4
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,117.38
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,139.98
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,152.68
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,478.2
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,573.7
922030,HALKIN STREET B 45,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,623.8
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.21
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.27
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.18
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.1
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,103.1
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,152.2
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,125.6
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.51
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.92
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.2
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,49.5
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,161.1
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,186.3
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.72
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,57.36
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.47
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.47
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,233.2
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,192.9
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,169.0
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,51.9
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,44.3
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,115.95
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,140.21
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,140.93
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,471.0
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,574.7
922030,HALKIN STREET B 45,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,575.1
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.04
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.7
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.1
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.71
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.8
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,38.8
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,107.8
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,146.4
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,119.9
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.84
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.07
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.32
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,152.8
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.8
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.48
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,61.88
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.26
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.19
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,64.2
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,251.2
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,200.3
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.5
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,50.6
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,44.2
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,122.24
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,147.21
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,125.98
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,496.7
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,603.2
922030,HALKIN STREET B 45,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.1
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.39
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.68
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,33.86
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.29
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,47.2
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,121.6
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,139.3
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,113.8
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.86
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.53
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.11
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.3
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,153.7
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,183.7
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.21
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,54.5
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.7
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.17
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,51.9
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,221.6
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,188.2
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.1
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,54.7
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,44.1
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,114.13
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,135.0
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,131.66
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,463.9
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,553.1
922030,HALKIN STREET B 45,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,536.8
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.49
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.55
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.07
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.21
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,51.2
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,120.9
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,132.0
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,102.1
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.88
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.7
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.94
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,46.12
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,44.3
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,159.2
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,187.7
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.57
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.94
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,57.2
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.76
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.59
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,56.7
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,232.5
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,180.5
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.7
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,47.3
