Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,44.1
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,118.07
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,129.51
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,129.23
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,480.0
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,529.5
922030,HALKIN STREET B 45,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,527.7
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.86
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.54
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,31.01
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.79
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,109.3
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,127.5
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,116.7
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.87
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.83
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.97
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,43.8
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,192.4
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,191.4
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,51.57
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.16
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.62
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,49.1
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,209.9
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,170.0
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.9
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,44.0
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,112.54
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,129.61
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,133.24
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,458.6
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,531.2
922030,HALKIN STREET B 45,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,544.9
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.25
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.62
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.83
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.95
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,47.4
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,113.9
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,131.3
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,102.0
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.3
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.02
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,52.02
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.4
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,149.7
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,211.9
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.78
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.49
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.89
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,178.1
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,184.5
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.9
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,43.9
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,103.8
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,123.95
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,134.98
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.9
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,510.4
922030,HALKIN STREET B 45,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,552.3
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.72
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.73
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.78
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.44
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,51.0
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,118.0
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,130.3
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,91.6
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.38
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.86
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,55.61
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,67.0
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,155.4
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,226.3
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.41
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.29
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.46
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.2
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,178.9
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.6
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,48.8
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,43.9
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,99.79
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,123.19
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,137.51
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,505.0
922030,HALKIN STREET B 45,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,561.7
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.91
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.08
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.49
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.95
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.42
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,52.9
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,113.9
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,124.0
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.1
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.19
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.92
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.99
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,172.5
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,189.0
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.42
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,50.38
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.85
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,43.6
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,189.8
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,209.1
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.4
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,43.9
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,111.14
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,133.52
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,125.59
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,455.3
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,550.0
922030,HALKIN STREET B 45,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,515.5
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.8
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.2
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,34.42
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.65
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,56.0
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.8
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,142.3
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.4
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.66
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.86
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.27
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,45.4
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,176.8
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,168.8
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.36
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.24
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,46.5
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.63
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,194.0
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.6
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,43.8
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,112.64
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,133.38
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,125.08
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,461.0
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,549.7
922030,HALKIN STREET B 45,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,513.0
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.32
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.7
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.42
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.26
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.28
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,53.5
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.6
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,121.5
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,114.9
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.01
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,48.26
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.42
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.6
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,199.4
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,161.8
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.31
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.18
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.61
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,186.5
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,171.7
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,163.1
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,44.3
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,43.8
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,114.55
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,128.69
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,129.05
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,470.7
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,530.8
922030,HALKIN STREET B 45,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,530.8
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.67
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.32
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.55
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.26
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.05
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,39.1
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.4
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,112.8
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,117.4
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.08
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,48.1
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.23
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,45.7
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.3
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,197.7
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,157.1
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,49.16
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.54
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.89
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,202.1
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,178.0
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.2
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
