Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,43.8
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,110.94
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,125.61
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,129.12
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,455.5
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,517.5
922030,HALKIN STREET B 45,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,531.1
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.63
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.09
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.4
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.1
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,41.6
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,112.4
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,110.0
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,121.3
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.35
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.52
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.13
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.3
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,167.5
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,156.5
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.86
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.57
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.13
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.62
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,191.2
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,175.2
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,152.3
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,56.1
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,43.7
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,111.83
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,123.1
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,133.34
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,458.1
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,508.5
922030,HALKIN STREET B 45,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,547.4
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.21
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.3
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.42
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.29
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.21
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.44
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,46.0
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,113.3
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.8
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,122.1
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.39
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.33
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.57
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.7
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,148.5
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,153.3
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,48.8
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,47.31
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.44
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,51.6
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,195.2
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.4
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,51.1
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,43.6
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,114.42
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,119.47
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,125.02
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,466.7
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,489.8
922030,HALKIN STREET B 45,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,510.3
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.17
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.21
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.1
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.17
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,43.4
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,123.9
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,123.6
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,136.5
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.85
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.53
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.34
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.8
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,146.1
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,148.1
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.48
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.95
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,50.2
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.84
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,191.7
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,207.0
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.4
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,43.6
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,111.46
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,129.09
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,126.38
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.4
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,527.8
922030,HALKIN STREET B 45,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,515.2
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.76
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.02
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.19
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.46
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,39.7
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.3
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,119.9
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,139.9
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.27
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.82
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.88
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.6
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.8
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,138.7
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.92
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,53.47
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,54.52
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.22
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,47.9
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,217.2
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,223.7
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.0
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,43.5
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,109.45
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,130.25
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,129.42
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,444.9
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,532.2
922030,HALKIN STREET B 45,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,527.6
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.78
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,31.08
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.29
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,43.2
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,110.6
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,127.2
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,132.5
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.12
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.87
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.31
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.3
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.5
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.1
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.34
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,55.82
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.26
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.61
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,59.3
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,226.4
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,174.5
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.0
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,43.4
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,121.08
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,129.17
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,122.39
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,491.6
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,526.8
922030,HALKIN STREET B 45,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,500.3
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.37
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.43
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.58
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.9
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,39.7
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.9
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,133.0
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.0
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.95
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.92
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.47
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,146.8
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,149.7
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.21
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,55.68
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.97
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,62.9
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,226.0
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.8
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,43.4
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,118.3
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,126.56
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,115.8
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,480.5
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,516.0
922030,HALKIN STREET B 45,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,472.2
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.3
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.85
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.25
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.41
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.2
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,132.3
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.3
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.43
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,44.12
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.66
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.0
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,180.0
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,159.0
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.91
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,60.48
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.25
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.03
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,75.4
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,245.7
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.0
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.3
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
