Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,51.2
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,43.3
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,125.11
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,136.86
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,117.51
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,508.3
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,558.9
922030,HALKIN STREET B 45,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,481.8
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.18
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.08
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.58
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.91
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.58
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.8
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,152.5
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,110.6
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.54
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.39
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.79
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.72
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,49.2
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.6
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,193.6
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,190.9
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,55.12
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.71
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.94
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,59.3
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,224.8
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,158.0
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.3
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,50.6
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,43.2
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,110.97
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,140.62
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,131.67
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,455.1
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,578.2
922030,HALKIN STREET B 45,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,538.4
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.16
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.88
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,34.69
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.31
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,31.7
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.3
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,142.7
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.29
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.25
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.87
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.7
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,173.0
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,163.3
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.77
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,66.52
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.67
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.65
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,81.9
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,271.1
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,157.8
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.4
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,47.9
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,43.0
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,118.23
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,130.99
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,124.66
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,482.6
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,537.0
922030,HALKIN STREET B 45,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,510.9
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.46
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.53
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.72
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,30.8
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,85.4
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,113.4
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,99.9
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.88
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.89
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,49.1
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,160.8
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,176.3
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.93
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,55.89
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.42
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.81
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,55.5
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,228.4
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,156.0
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,167.7
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.27
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,48.9
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,42.9
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,106.39
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,118.98
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,139.98
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.8
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,489.5
922030,HALKIN STREET B 45,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,572.9
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.96
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.6
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.62
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.75
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.24
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,33.2
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.3
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,118.5
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,109.6
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.33
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,52.35
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.22
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,52.9
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.4
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,216.8
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,172.2
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.34
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,53.18
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,53.49
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.37
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,54.9
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,217.7
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,222.1
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.3
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,56.5
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,42.7
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,109.88
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,147.91
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,134.04
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,448.8
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,609.0
922030,HALKIN STREET B 45,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,547.9
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.21
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.41
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.89
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,35.29
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.2
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,44.7
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,112.3
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,145.0
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,106.1
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.9
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,51.13
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.77
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,49.3
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,210.6
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,178.6
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.9
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,51.32
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.79
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.07
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,210.1
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,191.5
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,156.1
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,58.8
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,42.5
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,116.68
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,145.23
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,136.17
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,476.9
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,596.3
922030,HALKIN STREET B 45,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,555.9
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.43
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.9
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.1
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.04
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,35.9
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.6
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,139.6
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.8
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.64
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.08
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.3
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,40.9
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.3
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.6
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,188.9
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.83
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.62
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.39
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.27
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,182.3
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,159.0
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.8
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,54.2
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,42.2
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,109.7
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,117.23
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,136.52
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.9
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,480.0
922030,HALKIN STREET B 45,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,558.4
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.93
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.77
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.32
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,43.18
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.16
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,42.5
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,92.9
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,178.0
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.08
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.26
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.16
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.7
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,180.0
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.07
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.24
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.66
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.28
