Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,180.8
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,161.1
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,177.7
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,51.7
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,42.0
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,99.45
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,131.91
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,137.94
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.4
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,540.3
922030,HALKIN STREET B 45,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,563.1
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.24
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.53
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,34.17
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.94
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,37.0
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.7
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,142.1
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.9
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.21
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.25
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.23
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.99
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.1
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.0
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,174.5
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.6
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,51.63
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.16
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.24
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,211.5
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,171.8
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,177.7
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,41.8
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,108.95
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,130.84
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,139.26
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,446.1
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,538.0
922030,HALKIN STREET B 45,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,572.0
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.39
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.67
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.95
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,33.5
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.9
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,149.0
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,111.4
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.58
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.34
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.12
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.2
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,176.6
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.01
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,54.89
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.36
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,51.58
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,222.8
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,174.6
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,210.4
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,52.7
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,41.6
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,112.2
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,130.62
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,151.22
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,454.9
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,531.8
922030,HALKIN STREET B 45,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,614.0
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.34
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,40.56
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.16
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,52.2
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,116.1
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,165.1
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.1
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,27.2
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.28
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.17
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.76
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,38.6
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.1
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.5
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,161.8
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.11
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.71
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,50.9
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.69
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.61
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,207.6
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,176.9
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,213.8
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,41.4
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,107.49
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,135.41
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,143.9
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.4
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,551.0
922030,HALKIN STREET B 45,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,584.1
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.47
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.73
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.36
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,43.8
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,109.1
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,142.9
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.5
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.98
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.49
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.79
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,131.6
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,170.1
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,174.0
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.36
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,51.9
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,51.51
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.64
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,211.3
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,211.3
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.1
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,41.1
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,119.05
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,145.1
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,137.42
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,484.8
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,591.9
922030,HALKIN STREET B 45,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,560.0
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.21
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.17
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.6
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.94
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,30.4
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.7
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,125.5
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,108.4
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.59
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.68
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,48.24
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.47
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,142.4
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,196.4
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,184.7
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.51
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,62.71
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,51.01
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.6
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,254.9
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,209.1
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,174.7
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,40.8
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,125.18
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,152.06
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,138.59
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,508.5
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,619.6
922030,HALKIN STREET B 45,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,563.6
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.59
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,33.0
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.95
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,29.9
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.7
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,135.0
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,108.4
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.64
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.59
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.63
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.82
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.9
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,142.5
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,182.5
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.64
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,57.0
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,49.98
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.56
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,231.9
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,205.0
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,194.8
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,43.9
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,40.5
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,115.57
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,132.72
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,148.03
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,469.8
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,542.7
922030,HALKIN STREET B 45,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,602.9
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.13
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.79
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.03
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.42
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.6
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,123.4
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,110.5
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.68
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,47.88
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,55.69
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,61.5
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,197.2
