Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,228.8
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.65
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.82
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,47.41
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.06
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,191.2
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,195.0
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,172.9
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,40.2
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,104.45
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,140.45
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,159.06
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.8
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,574.0
922030,HALKIN STREET B 45,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,648.3
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.92
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,35.84
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.28
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,33.3
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,87.4
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,149.8
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,113.1
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.35
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.59
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,58.86
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,64.8
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.3
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,175.3
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,238.9
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.08
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.35
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.55
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.79
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,182.1
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,195.7
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,195.5
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,39.9
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,102.2
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,145.08
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,164.13
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,416.1
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,594.2
922030,HALKIN STREET B 45,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,667.8
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.33
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.57
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.8
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.81
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,30.4
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,83.6
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,109.9
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,115.1
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.8
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.34
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,58.39
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,68.5
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,188.6
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,237.0
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.52
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.55
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,57.15
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.25
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.07
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,47.9
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,231.9
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,162.0
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,204.8
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,39.6
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,110.55
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,129.39
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,165.34
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,159.3
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,448.8
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,526.3
922030,HALKIN STREET B 45,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,672.7
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.42
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.11
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,36.76
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.22
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,39.5
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.7
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,154.8
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.1
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.64
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.19
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.53
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,56.78
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,69.9
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,125.4
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,229.9
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.65
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,54.67
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,47.4
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.36
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,38.9
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,221.8
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,194.4
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,196.9
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,39.4
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,107.45
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,128.62
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,152.53
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,436.2
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,525.8
922030,HALKIN STREET B 45,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,619.0
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.25
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.87
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.36
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.9
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.76
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,38.4
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,133.3
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.38
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.46
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,57.38
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,73.1
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.1
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,231.7
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.05
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,48.6
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.97
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.78
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,200.2
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,182.2
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,39.2
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,94.82
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,129.58
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,139.3
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,527.4
922030,HALKIN STREET B 45,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,564.9
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.65
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.75
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.94
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.35
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,33.2
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,121.9
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.6
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.87
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.3
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,55.78
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,68.8
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,224.4
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.68
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.22
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.69
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,156.5
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,181.9
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,172.7
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,39.0
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,88.11
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,120.59
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,134.06
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,490.6
922030,HALKIN STREET B 45,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,541.6
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.13
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.31
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.57
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.0
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,131.6
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,111.8
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.91
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.38
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,52.07
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,58.2
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.4
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,210.1
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.02
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.59
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.86
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,43.6
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,150.3
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,198.5
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,38.8
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,85.99
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,128.64
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,133.06
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,522.5
922030,HALKIN STREET B 45,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,538.8
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.35
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.63
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.48
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,30.6
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,73.5
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,121.4
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,129.9
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.36
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
