Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.79
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.07
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.53
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,54.4
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,148.0
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,208.3
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.76
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.21
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.21
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.9
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.9
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.3
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,173.8
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,38.6
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,93.36
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,122.53
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,137.95
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,500.6
922030,HALKIN STREET B 45,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,559.0
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.96
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.11
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.8
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.89
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,31.9
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.2
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,105.1
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,115.5
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.49
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.59
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,54.05
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,62.9
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.2
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,218.1
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.23
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.96
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.82
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,155.1
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,143.6
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,165.7
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,38.5
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,85.37
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,100.29
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,133.24
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,407.5
922030,HALKIN STREET B 45,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,539.4
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.3
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.33
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,39.27
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,38.9
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.5
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,131.0
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,160.6
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.84
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.61
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,54.71
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,62.6
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.8
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.6
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,221.0
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.32
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.84
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.32
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,171.9
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,38.3
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,79.89
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,103.58
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,146.85
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.0
922030,HALKIN STREET B 45,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,594.8
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.2
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,33.93
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.36
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,41.1
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,86.1
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,137.7
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,113.3
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.35
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,55.46
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,70.0
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.7
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,223.6
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.2
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.95
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.67
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,194.5
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.6
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,38.2
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,85.31
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,112.81
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,133.09
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,457.2
922030,HALKIN STREET B 45,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,539.5
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.56
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,32.27
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.5
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,52.0
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,129.5
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,131.7
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,101.8
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.78
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.94
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,54.56
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,71.0
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,220.7
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.55
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.28
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.28
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.63
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.1
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,141.0
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,38.1
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,104.83
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,93.88
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,126.81
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.8
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
922030,HALKIN STREET B 45,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,515.1
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.99
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.35
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.23
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,34.5
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.68
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,47.7
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.3
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,140.8
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.8
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.67
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,51.87
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,67.9
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,210.4
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.35
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.77
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.18
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.2
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.6
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,38.0
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,75.71
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,100.47
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,111.9
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
922030,HALKIN STREET B 45,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,456.2
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.47
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.33
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.06
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,34.0
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.1
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,121.1
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,98.3
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.04
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.21
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,48.72
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,65.0
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.8
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,198.6
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.39
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.78
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.7
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.4
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,37.9
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,68.23
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,92.02
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,110.91
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.1
922030,HALKIN STREET B 45,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,455.1
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.41
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,31.22
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.73
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.7
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,129.0
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.4
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
