Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.8
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.41
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,59.4
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.1
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,193.1
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.76
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.46
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.42
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.3
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.2
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,37.8
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,77.79
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,98.59
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,109.75
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.7
922030,HALKIN STREET B 45,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.9
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.8
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.32
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,37.58
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.04
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,35.1
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.0
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,152.5
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,99.4
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.13
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.58
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.34
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,171.2
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.47
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.44
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.81
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.7
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.7
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.3
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,37.7
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,77.55
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,100.74
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,111.44
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.2
922030,HALKIN STREET B 45,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.1
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.48
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.5
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,41.94
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.23
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,43.4
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.9
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,169.6
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.1
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.83
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.98
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.06
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,51.3
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.9
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,181.7
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.9
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.9
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.37
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.4
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.6
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,37.6
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.78
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,104.68
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,110.11
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.2
922030,HALKIN STREET B 45,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.7
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.31
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.52
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.99
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.43
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.4
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,126.0
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.2
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,22.9
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.93
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,50.96
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,65.6
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.5
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,204.4
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.47
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.71
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.52
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.2
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,37.6
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,59.54
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,97.62
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,110.62
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
922030,HALKIN STREET B 45,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,445.5
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.52
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.69
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.92
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.04
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.88
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.7
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,132.7
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.1
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.37
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,51.76
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,77.4
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,207.2
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.61
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.17
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.91
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.1
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.0
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,37.5
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,71.41
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,90.36
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,105.79
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
922030,HALKIN STREET B 45,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.5
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.55
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.04
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,40.47
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.64
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,43.1
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,87.3
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,162.5
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.5
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.72
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.24
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,77.1
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,204.6
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.06
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.54
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.69
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,37.5
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,64.88
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,93.78
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,99.76
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
922030,HALKIN STREET B 45,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.2
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.99
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,43.23
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.7
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,47.6
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,174.3
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.3
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.95
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,75.8
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,200.3
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.98
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.5
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.1
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,37.5
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.36
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,100.35
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,99.03
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.9
922030,HALKIN STREET B 45,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.82
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,41.55
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,47.9
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,169.8
