Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.5
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.75
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,51.19
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,72.6
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,207.5
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.33
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.14
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.94
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.7
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,37.5
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.93
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,101.14
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,97.87
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.1
922030,HALKIN STREET B 45,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.91
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.03
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.21
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,32.3
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.3
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,130.4
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.06
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,51.56
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,73.9
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,208.8
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.57
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.13
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,43.2
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,147.7
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,37.5
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.74
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,94.9
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,105.33
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
922030,HALKIN STREET B 45,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.2
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.84
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.44
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.53
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.39
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.6
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,152.8
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,98.4
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.95
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.79
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,66.9
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,189.2
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.81
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,37.5
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.87
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,90.25
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,95.8
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
922030,HALKIN STREET B 45,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.4
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.18
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.38
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.67
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.64
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.11
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,109.8
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.94
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.54
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,59.4
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,183.4
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.25
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.43
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,37.5
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,61.68
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,72.82
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,86.23
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
922030,HALKIN STREET B 45,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.09
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.51
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.13
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.11
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.71
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,38.7
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,131.4
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.97
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.55
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.88
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,58.6
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,175.8
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.49
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,37.5
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,59.99
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,75.53
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,82.09
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
922030,HALKIN STREET B 45,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.24
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.76
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.74
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,34.44
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.14
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,41.7
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.9
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,140.8
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.8
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.92
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.27
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.97
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,63.8
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,176.2
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.07
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.3
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,37.5
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.11
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,84.75
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,89.86
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
922030,HALKIN STREET B 45,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.22
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.23
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.52
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.69
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,30.0
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,104.0
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.34
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,63.6
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,169.9
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.12
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.33
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,37.6
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.14
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,68.93
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,83.43
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
922030,HALKIN STREET B 45,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.35
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.03
