Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.64
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.71
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.41
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.17
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,30.8
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.6
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,103.8
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.2
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,48.12
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,79.6
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,193.4
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.57
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,37.6
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.88
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,65.34
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,86.37
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
922030,HALKIN STREET B 45,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.64
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.76
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.32
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.55
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.58
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.44
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,28.2
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.8
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.09
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,72.3
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,176.8
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,37.7
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,49.14
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,61.24
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,81.21
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
922030,HALKIN STREET B 45,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.07
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.54
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.52
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.2
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.7
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,25.6
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.6
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.73
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,70.2
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,178.0
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,37.8
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.85
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.94
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,60.75
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,79.12
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
922030,HALKIN STREET B 45,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.68
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.23
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.29
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.74
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.23
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.0
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.1
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.84
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,63.6
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,166.2
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,37.9
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.21
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.97
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,61.22
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,79.46
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
922030,HALKIN STREET B 45,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.26
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.17
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.66
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.37
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.15
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,97.9
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.59
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,58.3
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,158.0
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.97
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,37.9
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.06
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,65.62
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,76.11
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
922030,HALKIN STREET B 45,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.62
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.63
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.56
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.5
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,98.4
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.9
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.09
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,61.2
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,159.7
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.09
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,38.0
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.83
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,61.76
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,79.17
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
922030,HALKIN STREET B 45,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.99
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.34
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.72
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.42
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.1
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.8
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.5
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.72
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,64.2
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,169.9
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.54
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,38.1
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.56
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.81
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,67.12
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,82.02
