Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
922030,HALKIN STREET B 45,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.88
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.23
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.57
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.89
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.98
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,107.8
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.4
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.21
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,67.3
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,176.1
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.42
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.17
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.51
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,38.2
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.75
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,63.19
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,82.02
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
922030,HALKIN STREET B 45,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.26
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.65
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.71
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.73
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.43
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,99.7
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.3
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.58
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.45
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,60.5
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,165.1
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.87
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,38.3
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,47.89
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,60.25
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,77.54
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
922030,HALKIN STREET B 45,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.42
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.04
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.34
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.97
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.84
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,31.5
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.9
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,112.3
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.1
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.14
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,53.1
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,155.8
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,38.3
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.28
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,73.32
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
922030,HALKIN STREET B 45,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.78
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.51
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.69
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.19
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.72
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,31.9
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,109.1
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.36
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.55
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,60.3
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,173.1
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.91
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,38.4
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,64.43
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,80.15
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
922030,HALKIN STREET B 45,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.09
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.68
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.61
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.52
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.22
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,30.2
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,102.6
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.47
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,63.4
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,169.0
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,38.5
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.97
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,45.46
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,61.28
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,75.39
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
922030,HALKIN STREET B 45,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.78
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.64
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.84
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.92
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.33
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.44
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,28.2
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,97.8
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.7
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.81
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,65.5
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,170.2
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,38.6
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.76
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.19
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,60.51
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,73.89
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
922030,HALKIN STREET B 45,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.16
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.9
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.57
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.77
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.76
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.1
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.02
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,67.1
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,174.6
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,38.7
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.79
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
