Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.87
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,59.94
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,78.27
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
922030,HALKIN STREET B 45,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.35
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.6
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.16
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.34
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.92
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,105.5
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.3
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.51
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,71.4
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,184.8
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,38.9
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.37
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.64
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,63.65
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,78.72
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
922030,HALKIN STREET B 45,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.41
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.25
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.66
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.86
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.13
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,103.7
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.78
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,67.8
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,170.1
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,39.0
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.26
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.8
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,60.85
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,76.67
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
922030,HALKIN STREET B 45,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.33
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.25
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.78
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.16
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,103.5
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.4
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,64.5
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,160.8
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,39.1
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.25
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.44
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,60.16
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,73.89
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
922030,HALKIN STREET B 45,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.69
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.93
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.06
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.39
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,30.3
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,104.8
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.16
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,69.3
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,167.9
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.78
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,39.2
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.75
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,62.92
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,76.4
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
922030,HALKIN STREET B 45,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.95
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.55
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.8
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.72
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.92
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,32.1
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.2
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.47
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,72.6
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,177.0
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.54
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,39.4
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.41
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.2
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,63.96
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,81.9
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
922030,HALKIN STREET B 45,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.67
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.16
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.61
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.53
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.45
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,118.0
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.55
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,72.3
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,176.7
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.18
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,39.5
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.99
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.82
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,68.6
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,83.78
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
922030,HALKIN STREET B 45,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.45
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.69
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.8
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.6
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.13
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.98
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,35.5
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,116.3
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.29
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,76.8
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,179.6
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.7
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.98
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.68
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
