Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,39.7
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.5
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.62
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,65.87
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,84.52
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
922030,HALKIN STREET B 45,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.13
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.97
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.54
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.57
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.25
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.33
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,38.3
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.2
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,124.6
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.97
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,77.1
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,178.5
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.86
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,39.8
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.02
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.88
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,68.71
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,84.08
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
922030,HALKIN STREET B 45,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.69
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.78
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,31.17
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.04
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,40.0
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.5
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,124.5
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.98
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,72.1
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,174.8
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.84
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.6
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,39.9
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.66
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.09
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,70.72
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
922030,HALKIN STREET B 45,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.59
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.59
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.04
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.52
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,42.9
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.8
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,131.8
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.67
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,68.9
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,169.3
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.79
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,40.1
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.73
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.65
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,71.8
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,78.27
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
922030,HALKIN STREET B 45,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.65
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.48
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.71
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.66
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,35.8
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.4
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,126.8
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,11.7
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.33
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,68.6
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,164.1
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.58
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,40.2
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.59
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,70.79
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,78.02
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
922030,HALKIN STREET B 45,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.63
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.33
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.86
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.14
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.34
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,38.5
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.2
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,124.7
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.81
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.6
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,65.6
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,161.2
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.43
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,40.4
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.68
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,71.33
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,71.88
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
922030,HALKIN STREET B 45,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.59
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.75
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.03
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.72
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.41
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.94
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,39.9
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.2
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,129.7
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.61
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.71
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,64.0
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,165.8
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.03
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,40.6
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.43
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.64
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,77.69
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,76.75
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
922030,HALKIN STREET B 45,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.77
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.62
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.71
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,33.32
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.69
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,33.0
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.7
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,133.6
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.4
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.82
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,69.1
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,166.6
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.42
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.17
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
