Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,40.7
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.74
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,75.24
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,90.67
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
922030,HALKIN STREET B 45,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.42
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.56
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,31.2
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.47
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,30.0
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,87.8
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,125.1
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.7
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.14
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,67.2
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,164.3
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.15
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,40.9
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.98
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,73.05
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,89.13
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
922030,HALKIN STREET B 45,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.52
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.78
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.38
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.61
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.78
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,32.1
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.4
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,131.0
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.0
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.95
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,66.8
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,171.5
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.51
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.34
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,41.1
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,55.11
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,72.78
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,89.88
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
922030,HALKIN STREET B 45,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.67
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.72
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.78
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.77
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.63
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.81
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.3
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,127.3
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.5
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.55
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,69.4
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,178.3
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.38
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.75
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,41.3
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,59.11
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,71.4
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,87.93
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
922030,HALKIN STREET B 45,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.07
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.4
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.6
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.93
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.5
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.8
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.9
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.82
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.4
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,66.0
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,174.4
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.05
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.92
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.77
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,41.5
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.5
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,73.52
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,87.84
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
922030,HALKIN STREET B 45,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.38
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.32
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,34.29
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.72
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,35.6
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.7
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,138.9
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.3
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.05
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.19
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,60.6
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,174.1
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.83
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.02
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.54
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,41.6
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,65.92
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,80.98
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,91.08
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
922030,HALKIN STREET B 45,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.42
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.05
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.91
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.0
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.16
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,34.6
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.2
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,129.8
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,47.6
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,70.8
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,192.0
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.85
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.35
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.1
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,41.8
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,68.57
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,81.48
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,96.31
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
922030,HALKIN STREET B 45,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.23
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.83
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.46
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.98
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.86
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.83
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,40.3
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.2
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,117.6
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.68
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.46
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,72.9
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,191.2
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.98
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.88
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.37
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
