Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,42.0
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,66.74
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,79.33
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,96.57
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
922030,HALKIN STREET B 45,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.95
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.64
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.32
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.09
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.53
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.31
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,41.1
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.0
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,123.7
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.1
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.99
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.99
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,70.4
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,188.9
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.74
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.87
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,42.2
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,69.61
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,86.51
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,90.91
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.8
922030,HALKIN STREET B 45,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.07
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.01
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.57
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.47
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.48
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.12
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.6
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,119.5
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.87
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.82
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,63.6
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,179.8
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.76
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.49
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,42.4
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,70.21
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,84.63
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,88.52
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
922030,HALKIN STREET B 45,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.37
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.56
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.59
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,22.6
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.0
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.6
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.52
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.61
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,49.9
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,68.0
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.3
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,200.3
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.58
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,43.5
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.97
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,65.05
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,96.82
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
922030,HALKIN STREET B 45,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.01
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.48
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.15
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.1
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.08
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,23.9
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.4
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.5
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.3
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.07
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.37
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,73.3
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,202.4
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.56
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,43.8
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.64
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,63.99
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,96.32
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
922030,HALKIN STREET B 45,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.19
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.57
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.45
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.77
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,21.5
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.4
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.7
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.39
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,57.55
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,90.2
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,231.3
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.79
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.66
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,44.0
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.74
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,66.83
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,104.39
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
922030,HALKIN STREET B 45,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.33
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.58
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.44
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.97
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.38
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.3
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,85.8
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.24
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,54.0
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,77.8
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.1
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,216.9
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.71
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.41
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.98
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,44.3
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,56.17
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,71.26
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,102.54
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
922030,HALKIN STREET B 45,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.1
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.03
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.59
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.19
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.02
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.28
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.8
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.28
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.44
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,52.56
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,74.6
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,211.4
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.94
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.85
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
