Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,44.5
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.53
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,72.33
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,102.86
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
922030,HALKIN STREET B 45,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.9
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.21
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.92
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.61
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.8
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,92.7
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.94
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.52
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,56.76
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,83.9
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,226.3
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.51
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.17
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,44.7
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,59.58
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,75.07
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,107.11
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
922030,HALKIN STREET B 45,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.1
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.76
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.54
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.15
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.71
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,30.1
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.6
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,102.0
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.1
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.02
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.93
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,57.03
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,83.9
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,229.0
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.5
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.11
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.78
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.7
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,45.0
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,58.94
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,82.72
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,106.25
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
922030,HALKIN STREET B 45,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.1
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.28
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.72
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.35
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.79
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.5
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.9
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,27.3
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.3
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,91.8
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.1
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.42
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.65
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,58.26
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,78.7
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.3
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.2
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,234.2
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.91
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.16
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.54
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,45.2
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,68.46
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,82.76
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,110.54
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
922030,HALKIN STREET B 45,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.58
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.58
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.03
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,27.6
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.8
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,112.4
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.1
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.06
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.34
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,60.19
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,84.9
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,243.1
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.8
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.45
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.98
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,45.4
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,73.61
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,84.21
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,114.39
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
922030,HALKIN STREET B 45,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.4
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.32
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.51
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.2
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.66
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,32.7
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,81.3
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,103.3
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.9
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.03
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.6
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,59.22
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,82.8
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.4
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,239.4
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.74
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.79
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.49
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,71.99
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,90.18
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,119.51
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.1
922030,HALKIN STREET B 45,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.0
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.68
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.3
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.68
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.9
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,41.8
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.0
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,99.3
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.35
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.73
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,56.62
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,71.9
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,227.0
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.95
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.67
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.29
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,45.7
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,84.48
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,91.65
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,119.55
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.3
922030,HALKIN STREET B 45,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.7
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.68
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.13
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,37.3
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.2
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,110.0
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,111.7
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.44
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.71
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,57.16
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,72.0
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.1
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.4
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,229.8
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.79
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.26
