Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.46
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.8
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.7
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.6
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,45.8
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,83.86
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,98.11
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,123.24
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
922030,HALKIN STREET B 45,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,497.9
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.28
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.08
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,32.57
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.75
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,102.1
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,132.1
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.11
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.4
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,62.42
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,83.3
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.6
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,251.4
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.15
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.63
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,160.6
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.5
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,46.0
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,80.05
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,108.23
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,128.8
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.2
922030,HALKIN STREET B 45,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,521.3
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.33
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.44
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.72
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.63
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,47.3
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,116.0
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,126.0
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.7
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.23
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.69
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,60.22
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,77.7
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,126.0
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,243.4
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.18
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.29
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.9
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,154.7
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.9
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,46.1
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,96.27
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,105.38
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,131.76
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.6
922030,HALKIN STREET B 45,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,535.5
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.33
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.66
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.27
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,33.7
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.5
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,113.8
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.3
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.29
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.51
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,59.68
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,82.4
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.7
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,242.4
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.5
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.25
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.15
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.1
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,165.1
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.2
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,46.2
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,82.5
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,102.13
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,131.68
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.9
922030,HALKIN STREET B 45,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,537.5
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.57
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.47
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.54
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.19
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,40.4
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.1
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,133.4
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.75
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.4
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,57.18
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,75.7
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,233.0
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.46
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.9
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.96
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.9
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,172.7
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.6
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,46.3
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,82.98
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,114.48
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,122.56
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,469.5
922030,HALKIN STREET B 45,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,502.1
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.82
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.16
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,31.73
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.76
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,39.2
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.2
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,130.5
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.2
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.73
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.16
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,55.97
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,69.6
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,124.4
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,228.5
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.24
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.64
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.62
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,179.5
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.1
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,46.4
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,81.09
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,117.02
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,132.34
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,480.3
922030,HALKIN STREET B 45,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,543.4
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.53
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.53
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,35.89
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.82
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,38.1
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.9
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,147.2
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.2
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.46
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.25
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,52.88
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,62.0
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.8
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,215.8
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.69
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.33
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.97
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.72
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.3
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,193.7
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,175.5
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,46.4
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,87.21
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,123.5
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,129.04
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,506.8
922030,HALKIN STREET B 45,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,529.1
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.57
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.05
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.68
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.87
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,35.7
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.4
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,153.8
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,124.8
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.56
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.58
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,57.67
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,72.3
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
