Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.7
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,234.5
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.83
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.69
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,57.51
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.04
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,55.6
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,234.8
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,183.8
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,46.4
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,84.58
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,133.76
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,144.6
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,144.1
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,545.9
922030,HALKIN STREET B 45,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,589.9
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.03
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.78
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.33
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,41.11
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.6
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,36.4
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.0
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,168.3
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,124.3
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.57
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.26
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,55.28
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,64.6
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.8
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,133.3
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,225.8
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.54
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.91
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,52.15
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.89
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,48.9
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,215.9
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,156.1
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,46.4
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,85.58
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,134.35
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,133.14
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,551.9
922030,HALKIN STREET B 45,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,545.8
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.25
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.32
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,42.85
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.06
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.2
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,176.0
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,118.2
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.79
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.38
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,55.46
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,64.2
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,138.3
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,227.1
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.85
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.01
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,65.18
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.26
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,61.0
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.0
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,269.0
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,169.6
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,46.5
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,90.95
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,151.11
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,134.54
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,622.2
922030,HALKIN STREET B 45,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,551.7
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.61
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,39.67
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.25
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,38.7
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.1
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,162.3
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,117.8
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.07
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.68
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,50.04
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,52.1
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,139.1
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,203.9
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.27
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.34
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,62.83
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.44
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,62.1
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,138.7
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,258.5
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.6
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,46.5
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,91.34
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,146.43
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,126.99
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,600.2
922030,HALKIN STREET B 45,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,519.0
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.67
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,36.87
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,37.31
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,36.8
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,110.5
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,151.1
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,155.4
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.96
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.62
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,54.02
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,55.9
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,142.9
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,220.7
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.18
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.4
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.91
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,56.11
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.29
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,51.1
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.6
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,232.6
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.6
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,46.5
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,97.33
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,135.9
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,141.52
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.0
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,559.7
922030,HALKIN STREET B 45,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,580.4
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.14
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,35.69
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,39.69
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,38.5
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,116.2
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,146.3
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,164.5
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.55
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.39
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,55.52
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,60.2
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.3
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,137.7
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,226.8
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.52
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.97
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,56.38
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.79
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,51.6
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,232.5
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,163.7
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,46.4
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,96.69
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,136.6
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,145.8
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.1
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,560.5
922030,HALKIN STREET B 45,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,597.2
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.8
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.68
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,43.83
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,38.83
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,34.8
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.5
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,179.8
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,160.2
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.05
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.87
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,61.22
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,66.1
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.7
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.9
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,249.7
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.65
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.26
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,55.35
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.21
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.3
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,228.2
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,161.4
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,46.4
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,98.21
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,143.35
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,148.87
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.2
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,587.3
922030,HALKIN STREET B 45,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,609.0
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.71
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.87
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,38.14
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,37.23
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,36.2
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,103.9
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,156.3
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,154.0
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
