Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.92
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.7
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,57.57
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,60.9
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.1
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,131.2
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,235.1
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.92
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.32
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.49
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,56.36
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.57
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,55.5
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,150.3
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,233.7
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.6
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,46.4
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,96.84
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,139.02
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,142.22
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,571.1
922030,HALKIN STREET B 45,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,582.6
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.53
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.56
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.67
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,35.8
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.42
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,115.7
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,146.7
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,139.3
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.31
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.64
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,56.68
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,62.0
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.4
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,151.8
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,231.8
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.41
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.59
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,50.34
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.04
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,44.4
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.6
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,208.2
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.2
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,46.4
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,101.96
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,131.52
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,135.28
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.8
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,541.1
922030,HALKIN STREET B 45,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,555.5
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.2
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.53
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,41.71
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,33.13
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,40.6
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,111.2
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,171.5
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,138.8
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.77
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.55
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,55.54
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,60.0
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,167.8
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,227.9
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.3
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.45
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,49.33
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.37
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.3
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,167.0
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,204.8
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.8
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,46.4
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,100.21
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,144.21
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,139.18
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.1
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,593.6
922030,HALKIN STREET B 45,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,571.9
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.41
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.75
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,36.39
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,37.82
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,37.2
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,111.2
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,149.8
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,156.7
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.29
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.96
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,49.35
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,48.4
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,177.1
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,202.1
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.69
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.74
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.41
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.16
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,179.4
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,200.0
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,190.5
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,46.3
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,105.59
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,139.53
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,143.27
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.0
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,573.2
922030,HALKIN STREET B 45,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,588.0
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.82
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,36.7
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.59
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,39.6
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,111.6
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,151.1
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,140.3
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.47
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,41.17
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,51.47
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,48.8
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.9
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,169.2
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,210.5
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.93
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.59
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.49
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,180.4
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,193.1
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,187.2
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,46.2
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,105.82
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,139.93
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,140.59
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.0
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,574.9
922030,HALKIN STREET B 45,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,577.0
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.96
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.41
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.55
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.95
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.64
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,36.3
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,101.5
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,150.8
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,130.6
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.23
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.52
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,54.26
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,49.1
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.7
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,183.0
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,220.0
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.4
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.74
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.94
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.48
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,166.3
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,189.3
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,198.1
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,46.1
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,102.35
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,143.06
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,145.45
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,585.1
922030,HALKIN STREET B 45,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,590.9
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.94
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,40.1
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.29
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,37.9
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,118.4
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,164.2
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,141.6
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,24.9
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.65
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.07
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,54.48
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,48.3
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.4
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,164.2
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,221.3
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.84
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.5
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,50.9
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.23
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,209.6
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,201.0
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,46.1
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,94.99
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,145.64
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,150.57
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.8
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,595.7
922030,HALKIN STREET B 45,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,613.4
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.47
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,39.9
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,40.51
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,37.8
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,57.6
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,162.2
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,165.5
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,155.9
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
