Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.87
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.94
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.5
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,49.7
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,185.0
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,209.6
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.93
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,48.57
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.98
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.1
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,199.9
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,175.3
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,46.0
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,108.18
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,147.82
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,143.64
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,605.2
922030,HALKIN STREET B 45,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,585.6
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,39.69
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,44.06
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,34.69
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,56.2
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,162.0
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,180.5
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,143.9
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.25
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.76
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,54.33
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,56.9
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.6
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,164.2
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,222.3
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.46
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,46.58
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.77
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,154.1
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,192.7
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,175.8
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,45.8
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,112.72
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,145.56
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,144.55
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,460.2
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,597.0
922030,HALKIN STREET B 45,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,591.5
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.07
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,45.66
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,34.73
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,49.6
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,151.2
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,187.3
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,144.6
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.44
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.98
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,54.99
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,56.5
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.1
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,157.4
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,224.4
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.95
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.01
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,47.38
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.03
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,176.7
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,196.4
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,157.8
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,45.7
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,115.69
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,144.32
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,139.28
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,472.6
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,593.0
922030,HALKIN STREET B 45,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,571.3
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.11
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.09
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,41.04
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,38.33
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,47.5
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,147.8
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,168.5
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,158.8
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.58
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.55
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,59.84
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,70.2
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.9
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,158.1
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,244.4
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.77
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.58
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.15
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,53.19
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,179.8
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,191.3
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,218.0
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,45.5
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,112.6
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,139.15
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,164.24
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.4
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,572.5
922030,HALKIN STREET B 45,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,672.2
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.43
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.83
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.08
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.79
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,39.7
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,112.0
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,147.9
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,124.5
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.67
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.96
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,58.7
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,57.1
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,127.1
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,173.6
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,240.0
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.59
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.66
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,49.37
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.43
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,187.7
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,204.1
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,211.0
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,45.3
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,112.64
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,139.89
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,152.05
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,460.3
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,574.8
922030,HALKIN STREET B 45,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,622.9
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.09
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,38.08
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.02
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,32.1
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,100.7
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,157.0
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,149.6
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.17
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,49.82
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,62.65
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,49.4
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.7
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,205.0
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,256.7
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.15
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,48.24
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.3
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.99
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,200.5
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,177.2
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,45.0
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,119.46
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,151.79
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,155.23
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,489.7
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,624.6
922030,HALKIN STREET B 45,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,637.1
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.94
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.33
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,50.07
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,34.43
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,38.8
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.2
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,206.0
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,144.0
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.28
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,50.74
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,56.3
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,41.7
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,140.8
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,210.1
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,230.8
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.18
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.17
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,49.97
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.64
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.4
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,44.4
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,205.5
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,167.5
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,167.2
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,44.8
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,118.76
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,163.81
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,146.15
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,486.0
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,675.2
922030,HALKIN STREET B 45,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,600.6
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.81
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.4
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,45.66
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,36.82
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,32.2
