Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,105.3
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,187.7
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,153.2
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.97
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.07
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.46
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,54.61
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.6
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,166.6
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,223.8
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.86
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,49.96
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.35
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.35
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,205.6
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,152.3
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,162.7
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,44.6
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,121.71
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,143.69
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,148.57
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,498.2
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,591.6
922030,HALKIN STREET B 45,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,610.8
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.24
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.97
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,45.72
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,38.66
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,36.2
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,127.1
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,186.5
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,160.7
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.77
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.65
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.74
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,58.77
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,56.1
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,137.9
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,155.0
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,240.2
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.78
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,49.49
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.12
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.31
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,47.8
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,202.8
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,151.4
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,186.5
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,44.3
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,127.31
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,136.82
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,157.2
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,518.5
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,561.2
922030,HALKIN STREET B 45,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,643.8
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.73
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,41.96
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,41.63
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,46.2
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,150.6
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,172.3
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,173.1
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.03
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.83
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.7
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.05
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,61.02
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,67.2
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.7
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,140.3
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,250.4
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.76
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.64
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.42
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.27
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.71
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,156.6
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,176.2
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,44.1
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,127.16
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,137.48
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,158.49
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,520.4
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,565.2
922030,HALKIN STREET B 45,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,651.2
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.64
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.47
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.36
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.42
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.49
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,42.4
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,129.2
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,153.4
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,127.6
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.64
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.18
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.23
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,55.59
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.7
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,178.3
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,227.6
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.72
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,50.02
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.06
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.94
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,208.2
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.2
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,173.1
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,43.9
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,127.79
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,134.33
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,141.86
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,524.6
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,551.3
922030,HALKIN STREET B 45,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,582.3
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.91
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.62
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.28
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,38.99
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.94
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,35.1
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,108.9
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,158.8
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,132.9
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.66
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.04
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,56.53
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,58.1
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.7
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,149.0
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,230.1
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.29
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.19
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.3
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,185.3
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,147.3
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,177.4
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,43.8
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,115.69
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,126.07
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,143.57
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,470.7
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,515.7
922030,HALKIN STREET B 45,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,586.2
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.31
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.97
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,41.16
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.89
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,34.5
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,99.4
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,166.8
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,116.3
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.57
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.95
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,55.22
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,57.5
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.6
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,134.2
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,223.7
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.66
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.78
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.35
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,49.9
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,190.8
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.6
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,181.3
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,43.7
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,114.02
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,122.94
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,139.36
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,464.3
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,500.9
922030,HALKIN STREET B 45,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,567.2
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.98
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.79
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,40.71
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.17
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,31.5
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.4
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,164.7
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,113.0
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.95
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.18
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,55.8
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,62.0
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,135.2
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,225.9
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.72
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.74
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.98
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.5
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.2
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,191.1
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,43.6
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,99.75
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,119.84
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,141.48
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.4
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,487.0
922030,HALKIN STREET B 45,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,574.7
