Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.8
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.81
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.63
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,42.65
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.25
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,37.8
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,114.1
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,172.9
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,124.9
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.57
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.68
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,49.35
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.1
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,144.8
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,199.3
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.37
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.31
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.04
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,151.3
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.7
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,43.5
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,102.57
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,123.5
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,130.38
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.8
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,501.4
922030,HALKIN STREET B 45,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,528.5
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.45
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.31
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.83
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,44.1
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.19
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,37.1
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,119.6
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,178.7
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,136.5
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.65
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.36
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,51.42
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,48.5
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,148.1
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,208.0
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.62
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.6
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.64
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,161.0
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,43.5
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,108.09
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,131.64
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,128.32
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.5
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,535.0
922030,HALKIN STREET B 45,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,520.8
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.35
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.49
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.22
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,34.54
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,33.96
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,29.3
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.3
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,142.9
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,141.9
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.92
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.37
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.81
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.8
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,158.3
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,170.9
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.98
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.37
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.9
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,39.6
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,164.9
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.4
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,165.6
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,43.5
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,98.39
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,116.19
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,127.0
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.3
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,480.8
922030,HALKIN STREET B 45,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,524.4
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.61
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.52
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,34.89
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.07
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,29.7
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.1
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,143.7
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,138.3
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.08
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.38
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.91
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.7
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,158.3
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,143.9
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.24
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.51
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.91
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,169.4
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,141.0
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,156.7
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,43.5
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,99.32
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,117.57
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,117.8
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.3
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,485.7
922030,HALKIN STREET B 45,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,486.3
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.94
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.47
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.2
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,33.44
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.74
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,29.8
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.1
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,137.9
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,124.6
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.86
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.77
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.78
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.3
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,163.1
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,159.1
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.23
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.24
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.99
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.03
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.8
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.2
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.4
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,43.4
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,100.74
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,119.98
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,120.12
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.0
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,493.0
922030,HALKIN STREET B 45,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,494.1
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.91
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.61
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.54
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,34.0
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.86
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,32.8
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,97.2
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,139.5
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,120.2
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.16
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.21
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.44
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.0
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,156.3
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,152.8
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.02
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.7
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.95
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,171.7
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,197.2
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.2
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,43.4
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,104.12
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,129.53
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,116.15
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,424.5
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,530.5
922030,HALKIN STREET B 45,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,474.8
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.01
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.69
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.28
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,35.77
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.24
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,33.2
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.3
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,148.3
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,125.6
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.65
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.71
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.49
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,50.2
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,158.4
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,189.3
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.65
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.29
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.82
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.61
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,189.1
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,200.7
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.8
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,43.3
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
