Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,103.0
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,133.69
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,128.65
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,546.8
922030,HALKIN STREET B 45,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,524.6
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.37
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.99
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.52
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.76
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,34.8
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.5
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,125.2
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,115.5
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.34
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.41
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.96
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.1
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,145.1
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,162.2
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.58
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.19
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.18
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.74
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,172.6
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,199.0
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.9
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,43.3
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,99.41
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,124.86
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,114.61
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.1
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,511.6
922030,HALKIN STREET B 45,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,468.1
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.24
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.6
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,34.05
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.83
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,34.1
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.1
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,139.2
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,115.2
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.28
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.13
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.9
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.1
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,156.0
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,174.0
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.82
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.32
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.68
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,45.2
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,178.6
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,190.6
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,43.3
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,103.44
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,131.56
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,114.29
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.6
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,537.7
922030,HALKIN STREET B 45,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.3
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.81
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.48
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.18
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.76
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,46.3
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,129.3
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,132.3
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,131.4
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.72
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.7
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.85
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.7
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,130.1
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,171.0
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.71
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.14
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.91
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.82
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,188.9
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,192.9
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.7
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,43.2
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,113.8
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,122.74
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,119.42
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,463.4
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,502.1
922030,HALKIN STREET B 45,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,488.0
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.77
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.61
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.24
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.87
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,51.2
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,127.6
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,128.1
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,126.2
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.33
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.98
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.22
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,139.3
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,184.5
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.46
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.41
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.23
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,173.6
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,176.0
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.9
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,43.1
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,111.52
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,118.8
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,123.87
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,454.5
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,486.8
922030,HALKIN STREET B 45,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,506.5
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.02
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.66
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.65
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,31.13
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.6
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,36.2
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,102.2
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,127.8
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,111.0
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.91
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.49
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.82
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.9
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,137.9
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,174.4
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.02
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.76
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.72
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.96
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,42.9
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,192.5
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,199.4
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,168.7
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,43.0
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,110.06
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,122.39
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,123.42
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,447.8
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,501.7
922030,HALKIN STREET B 45,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,504.7
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.25
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.61
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,35.81
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.99
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.7
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,146.9
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,116.9
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.01
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.98
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.07
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,128.1
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,155.5
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,49.03
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.49
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.74
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,163.8
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.7
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,43.0
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,108.13
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,116.62
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,120.56
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,440.5
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,478.2
922030,HALKIN STREET B 45,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,494.3
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.43
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.59
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.43
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.03
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.63
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,32.3
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.9
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,139.8
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.5
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.02
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.97
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.18
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.2
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,148.3
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,172.2
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.33
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.25
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.95
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,44.7
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,192.9
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,167.0
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.7
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,42.9
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
