Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,108.32
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,119.97
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,125.9
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.7
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,492.4
922030,HALKIN STREET B 45,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,515.0
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.32
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.03
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.8
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.2
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,147.1
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,127.4
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.36
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.69
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.3
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,44.8
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.6
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.7
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,193.1
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.41
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,48.97
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.29
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.33
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,186.9
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,161.6
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,42.7
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,109.23
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,118.41
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,132.76
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.7
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,484.8
922030,HALKIN STREET B 45,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,542.4
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.44
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.04
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.11
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.14
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,38.9
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,107.1
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,127.2
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,126.2
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.21
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.66
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.98
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.6
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,130.4
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,175.6
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.86
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,56.26
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.82
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.0
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,230.6
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,175.4
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,42.6
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,113.7
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,128.89
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,129.1
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.3
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,526.3
922030,HALKIN STREET B 45,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,526.9
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.76
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.98
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,33.81
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,40.35
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,33.9
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.8
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,138.4
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,165.2
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.12
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.53
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.82
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.6
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,166.6
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.66
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.82
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,56.93
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.05
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,180.0
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,233.3
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,155.7
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,42.5
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,94.35
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,132.35
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,132.06
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,540.6
922030,HALKIN STREET B 45,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,538.2
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.65
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.09
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,41.83
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.08
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,33.0
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.7
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,171.4
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,132.6
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.22
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.97
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.23
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.2
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,159.0
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,55.06
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.47
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.47
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,56.4
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,222.8
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,187.2
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.7
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,42.4
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,108.76
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,125.4
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,117.08
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,440.5
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,510.0
922030,HALKIN STREET B 45,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,476.0
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.47
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.56
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,50.54
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.74
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,39.5
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.5
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,206.5
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,123.5
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.87
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.07
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.8
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,163.1
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.63
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.3
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.29
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,189.6
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,162.1
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.3
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,42.3
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,99.63
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,132.42
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,120.38
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.5
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,541.2
922030,HALKIN STREET B 45,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,490.0
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.84
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.35
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.59
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,46.13
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.09
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.4
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,188.9
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,121.0
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.75
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.57
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.93
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,47.1
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,146.6
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,195.8
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,49.69
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.47
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.9
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,44.3
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,201.7
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,183.4
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.0
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,42.2
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,98.69
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,145.81
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,129.4
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.3
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,596.4
922030,HALKIN STREET B 45,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,527.7
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.17
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.86
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.72
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,40.95
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.1
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,167.2
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.3
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.76
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.7
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,48.46
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,51.8
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,150.6
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,197.2
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,53.6
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.21
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.5
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,218.2
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,182.9
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,165.4
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
