Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,100.35
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,139.36
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,123.82
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.0
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,569.9
922030,HALKIN STREET B 45,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,504.5
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.56
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.56
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.13
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,36.25
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.42
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,31.1
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.6
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,149.1
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,126.1
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.45
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.03
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.37
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,44.6
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,160.6
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,184.8
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.27
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.31
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.82
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.31
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,188.3
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,165.6
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,157.4
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,42.0
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,95.75
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,127.43
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,125.96
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.1
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,522.5
922030,HALKIN STREET B 45,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,514.0
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.01
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.73
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.06
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.95
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,31.9
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.8
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,148.1
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,108.9
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.8
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.17
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.05
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,42.9
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,180.6
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,179.5
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.6
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.11
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.16
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,185.2
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,174.3
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.1
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,42.0
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,91.14
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,138.8
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,120.69
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.2
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,568.1
922030,HALKIN STREET B 45,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,492.1
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.47
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,37.93
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.8
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,36.5
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.8
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,154.7
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,107.7
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.03
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.53
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.9
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,142.7
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,166.6
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.67
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.67
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.9
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,185.7
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.9
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.2
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,41.9
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,86.66
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,124.66
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,116.44
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,509.4
922030,HALKIN STREET B 45,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.2
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.4
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.74
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.58
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,127.2
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.8
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.57
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.69
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.3
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,138.1
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,172.4
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.8
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.05
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.26
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.5
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,169.9
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.1
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,41.9
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,95.48
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,118.0
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,116.39
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.7
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,482.5
922030,HALKIN STREET B 45,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.8
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.08
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.13
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,36.66
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.39
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,39.2
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.1
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,150.9
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.6
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.99
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,46.47
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.62
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,44.2
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.7
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,190.4
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,161.5
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.88
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,49.01
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.53
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.38
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,54.7
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.6
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,176.3
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.3
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,41.8
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,96.76
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,137.75
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,97.05
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,564.8
922030,HALKIN STREET B 45,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.76
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,32.08
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.08
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,33.3
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,134.7
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,101.7
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.55
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.44
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.62
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.5
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,183.8
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,179.0
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.71
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.22
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.28
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.92
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,178.6
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,184.0
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.1
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,41.8
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,88.96
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,134.08
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,108.96
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.6
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,553.2
922030,HALKIN STREET B 45,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.7
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.97
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.77
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.23
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,33.5
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.7
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,115.7
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,139.3
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.34
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.87
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.36
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,52.47
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,69.4
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,142.8
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,216.0
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.18
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.52
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.33
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,169.0
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,157.6
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
