Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,41.7
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,88.24
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,115.35
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,126.32
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,477.2
922030,HALKIN STREET B 45,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,520.2
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.59
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,43.85
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.1
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,41.3
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.7
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,181.2
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.87
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.27
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.55
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.03
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,61.1
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.7
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,189.0
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.6
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.68
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.89
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.22
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.83
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.4
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.8
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.4
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,41.6
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,89.68
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,124.48
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,117.36
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,512.6
922030,HALKIN STREET B 45,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.2
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.76
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,62.64
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.03
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,71.0
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.7
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,258.1
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.4
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.25
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.52
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.76
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.7
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,148.7
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,179.4
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.76
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,49.0
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.01
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.66
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,202.5
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,154.1
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.7
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,41.5
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,101.83
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,146.75
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,108.62
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.8
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,605.9
922030,HALKIN STREET B 45,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.78
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,50.61
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.54
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,51.8
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,108.0
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,208.1
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,99.2
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.25
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.33
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.36
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,45.3
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,158.5
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,185.8
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.13
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.16
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.47
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.44
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,154.4
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.8
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,171.3
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,41.4
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,97.55
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,135.45
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,121.62
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.1
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,556.4
922030,HALKIN STREET B 45,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,499.2
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.18
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,43.9
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.23
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,48.7
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,103.7
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,184.3
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.1
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.71
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.85
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.68
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.05
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,46.6
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,174.8
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,171.5
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.29
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.72
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.21
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,151.8
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,190.2
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,41.3
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,102.32
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,132.84
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,119.38
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.3
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,544.2
922030,HALKIN STREET B 45,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,488.9
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.28
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.53
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,35.74
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.81
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,41.6
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,90.1
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,148.5
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.67
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.06
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.67
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,50.34
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,57.5
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,178.4
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,205.5
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.94
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,57.44
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.86
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,61.4
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,235.0
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,145.1
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,176.8
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,41.1
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,117.01
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,126.37
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,122.99
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,478.0
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,517.8
922030,HALKIN STREET B 45,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,503.4
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.47
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.15
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.04
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,35.5
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.7
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,124.4
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,138.2
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.4
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.19
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.68
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.05
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,60.6
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,152.1
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,204.8
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.66
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,53.57
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.11
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.73
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,219.0
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,156.6
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,196.1
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,40.9
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,116.42
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,117.13
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,142.4
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,475.2
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,479.7
922030,HALKIN STREET B 45,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,583.8
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.32
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.71
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.93
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,31.4
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.0
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,122.1
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,136.8
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.06
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.77
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.59
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,49.43
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,54.4
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,142.0
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,202.1
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.51
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.84
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.24
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.92
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,183.9
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,173.7
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,189.1
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
