Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,40.7
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,108.64
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,119.14
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,139.64
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,444.1
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,487.4
922030,HALKIN STREET B 45,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,572.8
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.35
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.2
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.91
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,30.8
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,84.9
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,124.7
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,136.4
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.06
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.55
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.08
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.4
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,61.5
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,136.0
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,202.3
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.45
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.42
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.63
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.2
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,182.5
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,172.1
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,190.1
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,40.5
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,100.62
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,115.94
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,138.34
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.4
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,475.6
922030,HALKIN STREET B 45,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,567.8
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.43
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,38.99
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,38.66
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.9
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,159.0
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,159.8
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.98
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.69
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.01
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,51.62
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,63.7
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,127.6
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,211.2
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.92
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.03
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.53
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.66
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,160.0
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,163.3
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.5
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,40.3
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,98.93
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,118.59
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,142.23
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.6
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,485.1
922030,HALKIN STREET B 45,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,581.3
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.12
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.18
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.87
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,29.9
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.6
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,131.8
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,129.4
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.27
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.48
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.54
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,53.87
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,67.3
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,178.0
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,219.3
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.96
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.72
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.08
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.56
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,53.3
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,143.2
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.8
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,194.6
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,40.1
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,92.1
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,114.56
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,139.09
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.7
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,467.2
922030,HALKIN STREET B 45,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,567.0
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.86
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,35.02
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.12
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,31.2
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,94.3
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,142.6
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.3
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.48
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.13
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,52.88
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,62.5
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,135.9
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,213.9
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.59
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.88
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.05
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.8
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.8
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.7
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,39.9
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,92.24
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,114.28
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,126.2
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,463.7
922030,HALKIN STREET B 45,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,512.3
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.56
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.08
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.44
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,39.0
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.5
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,123.7
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.1
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.75
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.52
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.56
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,54.82
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,66.3
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,125.8
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,224.0
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.95
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.93
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.42
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.9
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.2
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,164.9
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,39.7
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,93.54
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,117.45
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,127.17
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.0
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,481.3
922030,HALKIN STREET B 45,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,523.8
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.37
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.24
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,38.56
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.91
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,30.9
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,72.6
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,158.4
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,128.5
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,22.5
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.33
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,43.12
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,58.74
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,81.4
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,177.0
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,240.1
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.53
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.95
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.29
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.56
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.8
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,146.9
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,195.2
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,39.4
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,86.98
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,134.08
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,148.89
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,549.6
922030,HALKIN STREET B 45,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,609.7
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.95
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.66
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,37.34
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.21
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,44.1
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,104.1
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,152.7
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,111.3
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.61
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.74
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,58.69
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,69.3
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,138.8
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,238.7
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.92
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.68
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.89
