Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.93
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.2
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,184.6
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,189.0
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,39.2
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,96.24
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,127.99
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,139.0
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.2
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,523.3
922030,HALKIN STREET B 45,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,567.6
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.57
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.94
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,36.72
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.45
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,67.4
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,147.7
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,149.7
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,98.7
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.82
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,32.2
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.34
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.23
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,59.88
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,75.1
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.2
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,242.9
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.49
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.07
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.51
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.76
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,160.8
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,185.2
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.8
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,38.9
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,119.87
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,120.68
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,130.48
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,489.6
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,492.1
922030,HALKIN STREET B 45,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,531.3
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.34
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,46.02
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.16
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,48.3
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,101.2
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,186.0
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.3
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.97
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.33
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,60.4
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,65.1
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.9
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,148.2
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,242.7
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.66
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.54
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.54
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.0
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,161.2
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.1
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,38.6
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,94.39
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,133.27
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,129.69
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,538.0
922030,HALKIN STREET B 45,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,523.1
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.27
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.82
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,47.74
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.93
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,56.0
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,110.2
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,193.0
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.7
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.24
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.3
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,58.65
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,73.2
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,168.8
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,235.6
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.03
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.26
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.81
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,155.8
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.4
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,38.5
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,77.8
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,133.35
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,126.48
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,538.6
922030,HALKIN STREET B 45,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,509.4
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.62
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.76
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,47.91
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.81
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,51.5
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,105.4
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,193.5
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.5
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,24.9
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.23
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.47
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,52.32
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,67.4
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.5
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,209.9
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.66
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.82
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.13
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.1
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,159.1
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.9
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,38.3
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,71.59
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,127.1
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,120.46
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,513.8
922030,HALKIN STREET B 45,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,485.3
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.77
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.72
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.28
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,33.5
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.4
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,148.3
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,119.7
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.47
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,54.96
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,63.9
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.2
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,220.0
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.45
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.6
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.14
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.0
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,38.2
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,78.78
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,110.31
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,120.6
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,444.7
922030,HALKIN STREET B 45,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.5
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.29
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.51
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.7
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,87.0
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,132.4
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,109.6
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.07
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,52.99
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,76.5
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,213.5
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.44
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.25
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.71
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.9
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,38.1
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,67.57
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,91.95
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,115.95
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.1
922030,HALKIN STREET B 45,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.6
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.11
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.35
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.01
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,35.8
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.01
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,28.9
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.7
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,145.8
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,104.4
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,21.9
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.89
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.66
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,51.27
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,73.4
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
