Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,208.0
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.09
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.29
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.57
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.1
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,38.0
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,63.75
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,94.85
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,113.4
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
922030,HALKIN STREET B 45,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,462.7
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.62
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.64
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,38.65
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.75
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,34.0
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.5
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,156.8
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.1
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.95
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.63
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.58
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,53.49
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,69.9
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.7
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,215.8
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.5
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.23
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.22
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.3
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,37.9
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,66.79
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,97.33
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,113.51
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.3
922030,HALKIN STREET B 45,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.3
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.87
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.73
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.87
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.7
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.7
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.6
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,7.5
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.81
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.27
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,64.9
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,186.5
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.25
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.27
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.76
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,37.9
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,68.85
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,85.72
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,97.97
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.9
922030,HALKIN STREET B 45,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.77
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,44.17
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.75
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,39.6
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.4
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,180.5
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,109.8
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.18
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,52.3
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,73.9
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.6
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,213.4
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.12
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.16
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.5
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,37.8
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.83
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,108.78
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,117.1
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.1
922030,HALKIN STREET B 45,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.9
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.82
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.97
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.19
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.06
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.1
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,133.7
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.2
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.2
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,55.91
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,88.7
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,226.7
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.85
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.62
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.03
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,37.7
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,63.77
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,87.96
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,110.12
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.4
922030,HALKIN STREET B 45,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.6
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.51
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.73
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.51
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,26.8
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.2
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,104.8
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.58
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.24
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.13
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,64.7
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,189.7
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.42
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.71
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.5
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,37.7
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.39
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,87.21
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,95.84
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
922030,HALKIN STREET B 45,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.47
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.53
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.22
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,80.2
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,102.0
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.8
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.81
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,47.58
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,70.5
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,191.5
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.87
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.6
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.38
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,37.6
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,63.22
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,85.9
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,101.18
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
922030,HALKIN STREET B 45,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.76
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.33
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.77
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.43
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.23
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,39.5
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.1
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,128.0
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
