Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.53
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,72.6
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,191.1
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.72
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.14
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.45
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,37.6
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,61.14
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,85.93
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,93.25
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
922030,HALKIN STREET B 45,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.41
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.59
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.37
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.28
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,35.7
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.9
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,95.0
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,11.7
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.56
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,64.8
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,175.0
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.21
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.35
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.01
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.1
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,37.6
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,65.3
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,79.54
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,94.35
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
922030,HALKIN STREET B 45,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.64
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.47
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.14
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.28
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.03
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,38.4
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.5
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,98.1
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.62
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,65.2
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,170.4
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.07
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.54
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.9
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,37.6
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,61.33
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,75.01
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,90.83
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
922030,HALKIN STREET B 45,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.48
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.45
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.05
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.08
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,39.1
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,129.6
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.34
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,61.1
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,164.7
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.55
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.66
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.87
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,37.6
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,59.3
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,77.01
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,88.01
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
922030,HALKIN STREET B 45,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.91
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.64
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.43
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.99
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,35.2
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,73.5
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,126.1
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.92
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.48
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.91
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,56.8
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,171.5
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.64
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.99
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.16
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,37.6
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,57.68
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,78.53
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,89.9
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
922030,HALKIN STREET B 45,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.57
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.67
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.33
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.08
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.93
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.02
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,23.5
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.8
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.9
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.24
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.3
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,58.7
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.9
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,174.0
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.6
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.42
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,37.6
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.61
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,76.11
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,90.64
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
922030,HALKIN STREET B 45,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.15
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.33
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.43
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.1
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.41
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,24.7
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.4
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.4
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.9
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.94
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,63.4
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,172.4
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.85
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.79
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,37.6
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.78
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,69.86
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,88.72
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
922030,HALKIN STREET B 45,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.26
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.96
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.96
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.2
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
