Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.09
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,73.9
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,176.8
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.06
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.67
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,37.7
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.42
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,60.59
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,88.73
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
922030,HALKIN STREET B 45,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.94
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.15
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.95
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.32
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.53
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,21.2
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.6
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.7
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.87
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.48
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,60.9
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,173.5
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.35
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.14
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,37.8
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.52
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,64.3
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,86.06
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
922030,HALKIN STREET B 45,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.63
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.22
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.18
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.7
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.9
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.01
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.01
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,60.0
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,167.6
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.99
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.19
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,37.8
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.6
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,62.64
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,85.25
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
922030,HALKIN STREET B 45,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.26
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.82
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.98
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.6
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.3
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.86
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,64.8
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,163.7
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.65
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.65
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,37.8
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.51
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,58.71
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,82.78
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
922030,HALKIN STREET B 45,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.42
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.7
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.36
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.1
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.7
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.44
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,59.6
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,158.0
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.41
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,37.9
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.28
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,59.32
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,81.32
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
922030,HALKIN STREET B 45,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.24
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.45
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.12
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,78.9
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.58
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.92
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,65.0
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,163.5
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.9
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.08
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,37.9
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.34
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,58.85
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,82.19
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
922030,HALKIN STREET B 45,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.43
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.29
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.31
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.2
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,66.4
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,164.5
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.52
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.27
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,38.0
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,44.72
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,60.95
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,83.63
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
922030,HALKIN STREET B 45,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.08
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.53
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.4
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.33
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.31
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,22.4
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
