Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.6
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.73
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,67.7
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,170.5
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.36
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.14
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,38.1
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.94
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,63.69
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,86.07
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
922030,HALKIN STREET B 45,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.12
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.28
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.84
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.83
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.56
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,24.2
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.4
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.63
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,71.7
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,170.2
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.69
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,38.1
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.34
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,59.68
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,87.2
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
922030,HALKIN STREET B 45,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.38
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.96
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.34
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.47
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.35
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.15
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,21.9
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,78.7
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.1
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.59
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,64.7
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,165.9
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.61
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.17
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,38.2
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,56.82
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,85.14
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
922030,HALKIN STREET B 45,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.21
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.13
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.99
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.88
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.87
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.6
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.69
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,67.9
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,174.0
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.79
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,38.3
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.07
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.62
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,55.37
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,76.32
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
922030,HALKIN STREET B 45,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.92
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.22
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.41
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.78
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,23.2
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.6
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.6
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.98
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,63.2
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,163.0
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.72
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,38.4
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.29
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.26
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,61.32
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,72.52
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
922030,HALKIN STREET B 45,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.44
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.64
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.06
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.86
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.6
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,21.4
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.2
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.8
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.33
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,58.0
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,155.8
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,38.5
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.0
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.04
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,55.81
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,72.17
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
922030,HALKIN STREET B 45,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.3
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.73
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.7
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.13
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.61
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,21.3
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,84.9
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.18
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,58.2
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.3
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,38.6
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.87
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,56.98
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,73.69
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
922030,HALKIN STREET B 45,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.91
