Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.39
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.55
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.59
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.82
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,19.5
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.0
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.9
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.33
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,60.2
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,155.8
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,38.7
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.64
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,58.02
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,76.84
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
922030,HALKIN STREET B 45,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.73
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.25
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.95
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.35
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.98
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.2
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.6
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.78
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,63.5
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,157.7
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.33
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,38.8
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.08
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,57.28
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,80.37
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
922030,HALKIN STREET B 45,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.85
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.69
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.73
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.92
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.5
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.13
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,62.1
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,159.0
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.78
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,38.9
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.97
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.8
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,57.6
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,76.82
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
922030,HALKIN STREET B 45,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.05
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.76
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.11
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.32
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.5
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.67
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,62.7
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,161.3
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.24
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.89
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,39.1
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.89
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.58
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,62.02
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,75.22
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
922030,HALKIN STREET B 45,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.51
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.23
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.86
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.52
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.41
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,31.3
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,110.2
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.97
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,66.8
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,163.1
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.03
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,39.2
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.46
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,65.88
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,74.87
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
922030,HALKIN STREET B 45,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.56
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.49
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.31
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.34
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.92
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.21
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,29.9
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,108.2
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.67
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,66.9
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,162.5
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,39.3
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.21
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,63.46
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,73.33
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
922030,HALKIN STREET B 45,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.14
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.33
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.14
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.73
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.81
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,29.9
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,115.2
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.4
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.9
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.62
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,65.8
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,158.2
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,39.5
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,66.86
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,74.37
