Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
922030,HALKIN STREET B 45,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.25
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.12
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.73
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.86
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.85
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,33.3
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,119.6
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.3
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.76
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,66.7
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,158.7
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.26
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.47
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,39.6
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.79
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,68.92
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,75.18
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
922030,HALKIN STREET B 45,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.69
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.26
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.84
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.57
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.88
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,31.6
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,114.8
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.93
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,66.5
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,159.5
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.51
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,39.8
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,66.29
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,72.72
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
922030,HALKIN STREET B 45,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.97
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.38
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.49
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.53
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.96
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,29.7
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,114.7
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.7
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.28
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,59.7
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,152.9
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.73
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.16
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,40.0
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.96
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,69.18
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,75.05
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
922030,HALKIN STREET B 45,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.93
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.59
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.43
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.65
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.33
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,28.6
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,111.0
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.7
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,63.4
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,158.2
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,40.2
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.29
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,66.65
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,73.88
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
922030,HALKIN STREET B 45,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.57
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.27
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.48
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.77
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.65
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,32.6
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,115.0
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.02
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,66.5
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,163.1
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.24
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.87
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,40.4
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.98
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.41
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,67.78
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,75.11
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
922030,HALKIN STREET B 45,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.28
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.69
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.31
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.75
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.14
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,31.7
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,114.9
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.11
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,67.1
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,163.4
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,40.6
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.87
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,68.75
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,78.82
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
922030,HALKIN STREET B 45,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.13
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.58
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.24
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.79
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.12
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,30.3
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.7
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,115.5
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.85
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,61.3
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,154.9
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.52
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,40.8
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
