Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.74
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,67.19
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,76.71
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
922030,HALKIN STREET B 45,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.06
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.73
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.7
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.17
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,28.3
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.2
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.67
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,64.3
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,162.5
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.54
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,41.0
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.27
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,68.43
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,76.91
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
922030,HALKIN STREET B 45,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.8
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.49
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.86
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.86
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.17
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.2
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,30.7
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,113.3
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.72
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,63.7
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,163.0
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.42
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,41.2
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.43
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,71.06
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,78.73
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
922030,HALKIN STREET B 45,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.47
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.03
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.95
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.18
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.59
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,33.7
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,121.7
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.85
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.28
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,64.3
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,169.5
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.94
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.46
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,41.4
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,53.26
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,80.54
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,79.78
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
922030,HALKIN STREET B 45,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.38
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.77
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.95
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.26
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.11
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,33.6
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,126.2
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.79
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.38
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,57.6
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,162.3
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.24
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.04
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.56
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,41.7
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.86
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,85.2
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
922030,HALKIN STREET B 45,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.32
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.28
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.61
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.38
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.05
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,35.3
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,131.2
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.2
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.79
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.67
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,56.9
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,159.4
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.47
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.82
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.22
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.8
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,41.9
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.86
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,84.84
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,86.7
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
922030,HALKIN STREET B 45,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.51
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.49
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.9
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.32
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,32.5
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,122.1
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.6
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.85
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.74
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,154.9
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.84
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.6
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.0
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,42.1
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,55.42
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,83.93
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,90.62
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
922030,HALKIN STREET B 45,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.31
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.05
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.31
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.95
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.63
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,26.7
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,113.0
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.86
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.78
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,45.9
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.7
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,159.0
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.55
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.84
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,42.3
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.47
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,81.85
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,86.65
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
922030,HALKIN STREET B 45,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.15
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.68
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.45
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.82
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.2
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,112.1
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.35
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.66
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.47
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.0
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,161.7
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.09
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.91
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.58
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,42.5
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,56.77
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,87.14
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,89.23
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
922030,HALKIN STREET B 45,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
